Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,29.3
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.35
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606591,Skomer Drive,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,29.5
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
606591,Skomer Drive,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.29
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606591,Skomer Drive,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,29.8
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.38
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.57
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
606591,Skomer Drive,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,29.9
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.35
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.37
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
606591,Skomer Drive,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.33
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
606591,Skomer Drive,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.37
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
606591,Skomer Drive,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,30.4
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.1
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
606591,Skomer Drive,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.94
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
606591,Skomer Drive,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.23
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
606591,Skomer Drive,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,30.9
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.68
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
606591,Skomer Drive,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,31.1
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
