Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.53
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
606591,Skomer Drive,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
606591,Skomer Drive,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.05
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
606591,Skomer Drive,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,31.6
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
606591,Skomer Drive,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,31.8
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
606591,Skomer Drive,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,31.9
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
606591,Skomer Drive,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,32.1
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
606591,Skomer Drive,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
606591,Skomer Drive,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,32.4
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
606591,Skomer Drive,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,32.6
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
606591,Skomer Drive,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,32.8
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.72
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
606591,Skomer Drive,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,33.0
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
606591,Skomer Drive,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
