Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,33.2
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
606591,Skomer Drive,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,33.3
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
606591,Skomer Drive,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,33.5
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.42
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
606591,Skomer Drive,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
606591,Skomer Drive,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
606591,Skomer Drive,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,33.8
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
606591,Skomer Drive,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
606591,Skomer Drive,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
606591,Skomer Drive,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
606591,Skomer Drive,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
606591,Skomer Drive,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
606591,Skomer Drive,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
606591,Skomer Drive,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
