Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
606591,Skomer Drive,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
606591,Skomer Drive,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
606591,Skomer Drive,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
606591,Skomer Drive,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
606591,Skomer Drive,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
606591,Skomer Drive,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,33.8
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
606591,Skomer Drive,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
606591,Skomer Drive,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
606591,Skomer Drive,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,33.5
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
606591,Skomer Drive,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,33.4
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
606591,Skomer Drive,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,33.2
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
606591,Skomer Drive,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
606591,Skomer Drive,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
606591,Skomer Drive,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
606591,Skomer Drive,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
606591,Skomer Drive,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
