Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,31.7
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.64
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
606591,Skomer Drive,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,31.6
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
606591,Skomer Drive,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.67
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
606591,Skomer Drive,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
606591,Skomer Drive,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,31.2
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.6
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
606591,Skomer Drive,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,31.1
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.14
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
606591,Skomer Drive,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,30.9
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.19
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.07
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
606591,Skomer Drive,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
606591,Skomer Drive,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,30.7
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.53
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
606591,Skomer Drive,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.52
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
606591,Skomer Drive,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,30.5
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.42
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
606591,Skomer Drive,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,30.4
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
