Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606591,Skomer Drive,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.48
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
606591,Skomer Drive,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.65
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,29.9
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.92
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,29.8
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
606591,Skomer Drive,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.13
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
606591,Skomer Drive,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.94
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606591,Skomer Drive,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.82
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.33
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,29.1
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
606591,Skomer Drive,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
606591,Skomer Drive,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,28.7
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.35
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.56
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.38
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.47
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
