Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606591,Skomer Drive,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.08
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
606591,Skomer Drive,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.48
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,27.7
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.04
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
606591,Skomer Drive,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,27.6
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.97
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
606591,Skomer Drive,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.46
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
606591,Skomer Drive,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,27.2
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.52
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.94
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
606591,Skomer Drive,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,27.1
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.41
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,27.0
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.23
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.27
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,26.8
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.05
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,26.7
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.89
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.98
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,26.5
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.82
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.21
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
606591,Skomer Drive,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
606591,Skomer Drive,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
