Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,25.6
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.77
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
606591,Skomer Drive,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,25.6
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.69
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.16
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,25.6
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,25.7
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
606591,Skomer Drive,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,25.8
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.73
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,25.9
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.58
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,26.0
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.14
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.47
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
606591,Skomer Drive,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,26.1
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.85
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.67
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606591,Skomer Drive,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,26.2
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.83
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.6
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.19
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,26.3
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.61
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.99
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.06
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,26.5
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.38
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.01
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.6
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,26.6
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.6
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.12
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.22
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
