Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,30.0
606591,Skomer Drive,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
606591,Skomer Drive,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
606591,Skomer Drive,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606591,Skomer Drive,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
606591,Skomer Drive,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606591,Skomer Drive,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.6
606591,Skomer Drive,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
606591,Skomer Drive,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.15
606591,Skomer Drive,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
606591,Skomer Drive,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.92
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
606591,Skomer Drive,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.4
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
606591,Skomer Drive,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,26.9
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
606591,Skomer Drive,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,27.0
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.35
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
606591,Skomer Drive,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,27.1
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
606591,Skomer Drive,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,27.3
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.07
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
606591,Skomer Drive,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.32
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
606591,Skomer Drive,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,27.5
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
606591,Skomer Drive,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,27.6
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.66
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.53
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
606591,Skomer Drive,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.94
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
606591,Skomer Drive,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.88
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.98
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
606591,Skomer Drive,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
