Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.76
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
606591,Skomer Drive,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,28.2
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
606591,Skomer Drive,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.22
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
606591,Skomer Drive,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
606591,Skomer Drive,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
606591,Skomer Drive,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,28.7
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
606591,Skomer Drive,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.4
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
606591,Skomer Drive,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
606591,Skomer Drive,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,29.1
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
606591,Skomer Drive,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,29.3
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
606591,Skomer Drive,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
606591,Skomer Drive,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
606591,Skomer Drive,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
