Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,29.7
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
606591,Skomer Drive,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,29.8
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
606591,Skomer Drive,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,30.0
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
606591,Skomer Drive,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
606591,Skomer Drive,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,30.2
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
606591,Skomer Drive,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,30.2
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
606591,Skomer Drive,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
606591,Skomer Drive,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,30.2
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
606591,Skomer Drive,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
606591,Skomer Drive,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
606591,Skomer Drive,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
606591,Skomer Drive,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,30.2
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
606591,Skomer Drive,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
