Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
606591,Skomer Drive,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
606591,Skomer Drive,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,30.4
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
606591,Skomer Drive,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,30.4
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
606591,Skomer Drive,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,30.5
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
606591,Skomer Drive,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,30.5
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
606591,Skomer Drive,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
606591,Skomer Drive,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
606591,Skomer Drive,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
606591,Skomer Drive,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
606591,Skomer Drive,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
606591,Skomer Drive,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,30.5
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
