Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.32
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
606591,Skomer Drive,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
606591,Skomer Drive,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,30.2
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
606591,Skomer Drive,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.01
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
606591,Skomer Drive,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
606591,Skomer Drive,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.33
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
606591,Skomer Drive,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606591,Skomer Drive,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
606591,Skomer Drive,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
606591,Skomer Drive,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
606591,Skomer Drive,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
606591,Skomer Drive,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,30.0
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.68
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
606591,Skomer Drive,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
