Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,28.2
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
606591,Skomer Drive,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
606591,Skomer Drive,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,27.6
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.48
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,27.3
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,27.2
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.55
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.97
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,27.0
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.14
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
606591,Skomer Drive,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,26.9
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
606591,Skomer Drive,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,26.8
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
606591,Skomer Drive,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
