Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,26.6
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,26.5
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.56
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,26.3
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,26.1
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
606591,Skomer Drive,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,25.9
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,25.8
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,25.7
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
606591,Skomer Drive,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,25.6
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
606591,Skomer Drive,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,25.5
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
606591,Skomer Drive,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,25.4
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,25.3
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.69
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,25.2
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.95
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606591,Skomer Drive,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
