Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,25.0
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
606591,Skomer Drive,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,24.9
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,24.9
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.29
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
606591,Skomer Drive,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,24.8
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,24.7
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
606591,Skomer Drive,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,24.6
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.53
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606591,Skomer Drive,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,24.6
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606591,Skomer Drive,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,24.5
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
606591,Skomer Drive,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,24.5
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.99
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
606591,Skomer Drive,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,24.4
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.19
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.89
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
606591,Skomer Drive,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,24.4
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.49
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
606591,Skomer Drive,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,24.4
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
