Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
606591,Skomer Drive,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,24.3
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.13
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
606591,Skomer Drive,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,24.3
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.04
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
606591,Skomer Drive,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,24.3
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
606591,Skomer Drive,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,24.4
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
606591,Skomer Drive,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,24.4
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
606591,Skomer Drive,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,24.5
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.59
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
606591,Skomer Drive,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,24.5
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.48
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
606591,Skomer Drive,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,24.7
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,24.8
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.51
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.16
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
606591,Skomer Drive,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,24.9
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.72
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.88
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
606591,Skomer Drive,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,25.0
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.86
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.09
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
606591,Skomer Drive,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
