Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,25.1
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.63
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.3
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,25.2
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.96
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.5
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.47
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,25.4
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.69
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.58
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,25.5
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.26
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,25.7
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.72
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.49
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.51
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,25.8
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.52
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.82
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.48
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,26.0
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.72
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.33
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
606591,Skomer Drive,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,26.1
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.72
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.04
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,26.2
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.99
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.35
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,26.4
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.84
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.4
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,26.6
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.64
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.34
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,26.7
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.68
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.37
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.19
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
606591,Skomer Drive,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
606591,Skomer Drive,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
606591,Skomer Drive,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
606591,Skomer Drive,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
