Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.93
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
606591,Skomer Drive,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,31.5
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.23
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
606591,Skomer Drive,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,31.7
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
606591,Skomer Drive,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,31.8
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
606591,Skomer Drive,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.8
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.7
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,31.9
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
606591,Skomer Drive,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,32.0
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
606591,Skomer Drive,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,32.2
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
606591,Skomer Drive,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.28
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
606591,Skomer Drive,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,32.5
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
606591,Skomer Drive,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,32.6
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
606591,Skomer Drive,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,32.7
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
606591,Skomer Drive,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,32.9
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
