Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
606591,Skomer Drive,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,33.0
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
606591,Skomer Drive,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,33.1
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
606591,Skomer Drive,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,33.3
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
606591,Skomer Drive,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,33.4
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.06
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
606591,Skomer Drive,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,33.5
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.14
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
606591,Skomer Drive,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
606591,Skomer Drive,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,33.8
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
606591,Skomer Drive,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,33.8
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.24
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
606591,Skomer Drive,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.8
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
606591,Skomer Drive,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.43
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.23
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
606591,Skomer Drive,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
606591,Skomer Drive,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
