Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,34.1
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
606591,Skomer Drive,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,34.1
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
606591,Skomer Drive,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,34.1
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
606591,Skomer Drive,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,34.1
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.17
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
606591,Skomer Drive,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
606591,Skomer Drive,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
606591,Skomer Drive,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
606591,Skomer Drive,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
606591,Skomer Drive,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,33.8
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
606591,Skomer Drive,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
606591,Skomer Drive,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,33.5
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
606591,Skomer Drive,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,33.4
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
606591,Skomer Drive,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
606591,Skomer Drive,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
606591,Skomer Drive,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
606591,Skomer Drive,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
606591,Skomer Drive,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
