Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606591,Skomer Drive,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.95
606591,Skomer Drive,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
606591,Skomer Drive,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
606591,Skomer Drive,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
606591,Skomer Drive,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,26.7
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.65
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.04
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.74
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,26.4
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.86
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.07
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,26.2
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.6
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,26.0
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.96
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,25.8
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.76
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,25.5
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.46
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,25.3
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.49
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,25.1
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,24.9
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606591,Skomer Drive,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,24.7
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.11
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.27
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,24.6
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.17
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
606591,Skomer Drive,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
