Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,23.1
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.56
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606591,Skomer Drive,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,23.0
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.16
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
606591,Skomer Drive,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,22.9
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
606591,Skomer Drive,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,22.9
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.21
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
606591,Skomer Drive,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,22.8
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.08
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
606591,Skomer Drive,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,22.8
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
606591,Skomer Drive,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,22.8
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
606591,Skomer Drive,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,22.8
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
606591,Skomer Drive,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,22.9
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
606591,Skomer Drive,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,22.9
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.16
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
606591,Skomer Drive,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,23.0
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
606591,Skomer Drive,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,23.1
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.63
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.11
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
606591,Skomer Drive,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
