Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,23.2
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.24
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.32
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
606591,Skomer Drive,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,23.3
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.54
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.38
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,23.3
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.41
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.34
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.63
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,23.4
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.49
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.31
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.92
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,23.5
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.8
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.03
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
606591,Skomer Drive,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,23.6
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.37
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.38
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.32
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,23.8
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.33
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.25
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,23.9
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.74
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
606591,Skomer Drive,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,24.0
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.62
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,24.1
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.67
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.3
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,24.2
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.39
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.57
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.33
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,24.3
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.68
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.63
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
