Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606591,Skomer Drive,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
606591,Skomer Drive,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606591,Skomer Drive,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
606591,Skomer Drive,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606591,Skomer Drive,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
606591,Skomer Drive,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606591,Skomer Drive,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
606591,Skomer Drive,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
606591,Skomer Drive,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
606591,Skomer Drive,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
606591,Skomer Drive,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
606591,Skomer Drive,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,31.5
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.65
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
606591,Skomer Drive,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,31.6
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606591,Skomer Drive,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,31.7
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.69
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
606591,Skomer Drive,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,31.9
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.94
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
606591,Skomer Drive,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,32.0
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
606591,Skomer Drive,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,32.1
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
606591,Skomer Drive,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,32.2
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
606591,Skomer Drive,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,32.4
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
606591,Skomer Drive,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.06
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,32.5
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
606591,Skomer Drive,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,32.6
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.69
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
606591,Skomer Drive,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,32.7
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
606591,Skomer Drive,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
