Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,32.8
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
606591,Skomer Drive,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,33.0
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
606591,Skomer Drive,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,33.1
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
606591,Skomer Drive,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,33.2
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
606591,Skomer Drive,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,33.3
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
606591,Skomer Drive,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,33.4
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
606591,Skomer Drive,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
606591,Skomer Drive,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.42
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
606591,Skomer Drive,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,33.8
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.01
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
606591,Skomer Drive,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
606591,Skomer Drive,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
606591,Skomer Drive,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,34.1
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
606591,Skomer Drive,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
