Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,34.1
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
606591,Skomer Drive,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,34.1
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.56
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
606591,Skomer Drive,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,34.1
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
606591,Skomer Drive,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,34.1
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
606591,Skomer Drive,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,34.1
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
606591,Skomer Drive,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,34.1
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.65
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
606591,Skomer Drive,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,34.1
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.23
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
606591,Skomer Drive,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
606591,Skomer Drive,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
606591,Skomer Drive,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
606591,Skomer Drive,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,33.8
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
606591,Skomer Drive,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
606591,Skomer Drive,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
