Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
606591,Skomer Drive,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,33.5
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
606591,Skomer Drive,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,33.4
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
606591,Skomer Drive,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,33.3
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
606591,Skomer Drive,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,33.2
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
606591,Skomer Drive,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,33.1
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
606591,Skomer Drive,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,33.0
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.39
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
606591,Skomer Drive,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,32.9
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.9
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
606591,Skomer Drive,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,32.8
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.4
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
606591,Skomer Drive,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,32.6
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.99
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
606591,Skomer Drive,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,32.6
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.11
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
606591,Skomer Drive,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,32.4
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
