Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.29
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
606591,Skomer Drive,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
606591,Skomer Drive,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.44
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,32.1
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.57
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
606591,Skomer Drive,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.65
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,32.0
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.07
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
606591,Skomer Drive,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,31.8
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.39
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
606591,Skomer Drive,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,31.7
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
606591,Skomer Drive,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.62
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,31.5
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.48
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
606591,Skomer Drive,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.04
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
606591,Skomer Drive,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.0
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,31.2
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.08
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
606591,Skomer Drive,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.0
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,31.0
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.25
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
606591,Skomer Drive,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.83
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,30.9
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
606591,Skomer Drive,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.94
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.26
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
606591,Skomer Drive,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
