Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606591,Skomer Drive,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.45
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,30.4
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.48
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.82
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.19
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.97
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.99
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.16
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.62
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,30.0
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.51
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.14
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
606591,Skomer Drive,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.85
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,29.9
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.15
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.5
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606591,Skomer Drive,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.01
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,29.7
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.93
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.61
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
606591,Skomer Drive,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.97
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.18
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.24
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.92
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606591,Skomer Drive,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.23
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.59
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,29.1
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.12
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.83
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.21
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.92
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.46
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
606591,Skomer Drive,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
606591,Skomer Drive,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
606591,Skomer Drive,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
