Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,26.0
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.06
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,26.0
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
606591,Skomer Drive,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,25.9
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
606591,Skomer Drive,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,25.9
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.41
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,25.9
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.43
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
606591,Skomer Drive,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,25.8
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.34
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,25.8
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.87
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
606591,Skomer Drive,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,25.8
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.99
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
606591,Skomer Drive,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,25.9
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.23
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
606591,Skomer Drive,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,25.9
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.2
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
606591,Skomer Drive,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,26.0
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.78
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
606591,Skomer Drive,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,26.1
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
606591,Skomer Drive,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
