Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,27.5
606591,Skomer Drive,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
606591,Skomer Drive,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
606591,Skomer Drive,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
606591,Skomer Drive,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606591,Skomer Drive,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.28
606591,Skomer Drive,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
606591,Skomer Drive,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.44
606591,Skomer Drive,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
606591,Skomer Drive,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
606591,Skomer Drive,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,27.6
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.44
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.14
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606591,Skomer Drive,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,27.7
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.21
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
606591,Skomer Drive,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.05
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.1
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
606591,Skomer Drive,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.95
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.22
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
606591,Skomer Drive,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.92
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.58
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606591,Skomer Drive,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.8
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.49
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606591,Skomer Drive,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.56
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.79
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
606591,Skomer Drive,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.66
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.24
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
606591,Skomer Drive,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.92
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.67
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
606591,Skomer Drive,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.63
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606591,Skomer Drive,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.45
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
606591,Skomer Drive,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
