Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.88
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
606591,Skomer Drive,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.07
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.73
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
606591,Skomer Drive,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,29.3
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
606591,Skomer Drive,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,29.5
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.68
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.23
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
606591,Skomer Drive,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.55
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
606591,Skomer Drive,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,29.7
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.93
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.27
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,29.9
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.94
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
606591,Skomer Drive,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,30.0
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.77
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
606591,Skomer Drive,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,30.2
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.83
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606591,Skomer Drive,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
606591,Skomer Drive,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,32.0
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.14
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606591,Skomer Drive,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,32.1
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.61
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
606591,Skomer Drive,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
