Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,32.2
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606591,Skomer Drive,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
606591,Skomer Drive,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,32.4
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.86
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606591,Skomer Drive,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,32.4
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.72
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
606591,Skomer Drive,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,32.5
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
606591,Skomer Drive,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,32.6
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.87
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606591,Skomer Drive,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,32.6
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
606591,Skomer Drive,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,32.8
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.06
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
606591,Skomer Drive,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,32.8
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
606591,Skomer Drive,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,32.9
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.69
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
606591,Skomer Drive,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,32.9
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
606591,Skomer Drive,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,33.0
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.48
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.21
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
606591,Skomer Drive,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
