Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,33.1
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
606591,Skomer Drive,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,33.1
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
606591,Skomer Drive,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,33.2
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
606591,Skomer Drive,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,33.3
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
606591,Skomer Drive,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,33.4
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
606591,Skomer Drive,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,33.4
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.95
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
606591,Skomer Drive,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,33.5
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
606591,Skomer Drive,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,33.5
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
606591,Skomer Drive,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
606591,Skomer Drive,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
606591,Skomer Drive,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,33.8
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
606591,Skomer Drive,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,33.8
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
