Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
606591,Skomer Drive,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
606591,Skomer Drive,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
606591,Skomer Drive,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
606591,Skomer Drive,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
606591,Skomer Drive,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
606591,Skomer Drive,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,34.1
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
606591,Skomer Drive,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,34.1
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
606591,Skomer Drive,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
606591,Skomer Drive,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
606591,Skomer Drive,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
606591,Skomer Drive,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
606591,Skomer Drive,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
