Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,33.8
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
606591,Skomer Drive,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
606591,Skomer Drive,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
606591,Skomer Drive,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,33.4
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
606591,Skomer Drive,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,33.3
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.46
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
606591,Skomer Drive,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,33.2
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.46
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
606591,Skomer Drive,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,33.0
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
606591,Skomer Drive,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,32.9
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
606591,Skomer Drive,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,32.8
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.61
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
606591,Skomer Drive,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,32.8
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
606591,Skomer Drive,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,32.6
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
606591,Skomer Drive,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,32.5
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.34
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
606591,Skomer Drive,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
