Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
606591,Skomer Drive,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,32.1
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
606591,Skomer Drive,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,31.8
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
606591,Skomer Drive,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.38
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,31.6
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.04
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
606591,Skomer Drive,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.13
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
606591,Skomer Drive,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,31.0
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.54
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
606591,Skomer Drive,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.35
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
606591,Skomer Drive,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.3
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,30.5
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.39
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
606591,Skomer Drive,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.63
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
606591,Skomer Drive,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.32
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
606591,Skomer Drive,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,30.0
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.97
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
606591,Skomer Drive,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,29.9
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.82
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
606591,Skomer Drive,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
