Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,29.8
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.17
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
606591,Skomer Drive,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,29.7
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.36
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
606591,Skomer Drive,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.99
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
606591,Skomer Drive,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,29.5
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
606591,Skomer Drive,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,29.5
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
606591,Skomer Drive,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
606591,Skomer Drive,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,29.3
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
606591,Skomer Drive,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
606591,Skomer Drive,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,29.1
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606591,Skomer Drive,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
606591,Skomer Drive,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
606591,Skomer Drive,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,28.7
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.2
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
