Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
606591,Skomer Drive,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.36
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
606591,Skomer Drive,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.15
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
606591,Skomer Drive,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,28.2
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.02
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
606591,Skomer Drive,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.48
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.05
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
606591,Skomer Drive,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.06
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.05
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606591,Skomer Drive,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.3
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.52
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,27.7
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.23
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.82
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.96
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
606591,Skomer Drive,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,27.6
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
