Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.21
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
606591,Skomer Drive,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,27.6
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
606591,Skomer Drive,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.07
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
606591,Skomer Drive,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,27.2
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.2
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
606591,Skomer Drive,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.19
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,27.1
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.56
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
606591,Skomer Drive,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.28
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,26.9
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.67
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,26.8
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.01
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,26.7
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.71
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,26.6
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,26.5
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.08
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,26.5
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.35
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,26.5
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
606591,Skomer Drive,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
