Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,26.4
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,26.4
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.61
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
606591,Skomer Drive,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,26.3
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
606591,Skomer Drive,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,26.3
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
606591,Skomer Drive,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,26.2
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
606591,Skomer Drive,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,26.1
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
606591,Skomer Drive,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,26.1
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
606591,Skomer Drive,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,26.1
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.53
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
606591,Skomer Drive,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,26.1
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
606591,Skomer Drive,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,26.1
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
606591,Skomer Drive,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,26.1
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.43
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
606591,Skomer Drive,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,26.1
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.08
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
606591,Skomer Drive,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
