Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,26.2
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606591,Skomer Drive,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,26.3
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.45
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
606591,Skomer Drive,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,26.3
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.92
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
606591,Skomer Drive,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,26.4
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.92
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.7
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606591,Skomer Drive,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,26.5
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.66
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.74
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.04
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,26.6
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.4
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.33
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,26.8
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.74
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.63
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
606591,Skomer Drive,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,26.9
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.98
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.41
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,27.0
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.84
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,27.1
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.64
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.14
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
606591,Skomer Drive,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,27.2
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.33
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.97
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.08
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.64
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.05
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
606591,Skomer Drive,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
606591,Skomer Drive,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
606591,Skomer Drive,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
606591,Skomer Drive,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
