Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,29.1
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.29
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.19
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
606591,Skomer Drive,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.44
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.21
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.01
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.75
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,29.5
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.99
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.02
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.9
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.06
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.17
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
606591,Skomer Drive,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,29.8
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.02
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,29.9
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.95
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.11
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.58
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,30.2
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.9
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.38
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
606591,Skomer Drive,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,30.4
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.74
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,30.5
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.52
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.75
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
