Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.16
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,29.9
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.51
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606591,Skomer Drive,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,30.0
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.73
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,30.0
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
606591,Skomer Drive,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
606591,Skomer Drive,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,30.2
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.73
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606591,Skomer Drive,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,30.2
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606591,Skomer Drive,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
606591,Skomer Drive,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
606591,Skomer Drive,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
606591,Skomer Drive,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,30.4
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
606591,Skomer Drive,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,30.4
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
606591,Skomer Drive,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
