Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,30.4
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
606591,Skomer Drive,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,30.5
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
606591,Skomer Drive,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,30.5
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
606591,Skomer Drive,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,30.5
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
606591,Skomer Drive,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
606591,Skomer Drive,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.69
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
606591,Skomer Drive,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
606591,Skomer Drive,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,30.7
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
606591,Skomer Drive,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,30.7
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
606591,Skomer Drive,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
606591,Skomer Drive,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
606591,Skomer Drive,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
606591,Skomer Drive,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
