Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,30.9
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
606591,Skomer Drive,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,30.9
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
606591,Skomer Drive,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,31.0
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
606591,Skomer Drive,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,31.0
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
606591,Skomer Drive,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,31.1
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
606591,Skomer Drive,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,31.2
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
606591,Skomer Drive,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
606591,Skomer Drive,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
606591,Skomer Drive,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
606591,Skomer Drive,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
606591,Skomer Drive,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
606591,Skomer Drive,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
606591,Skomer Drive,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
