Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
606591,Skomer Drive,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,31.5
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
606591,Skomer Drive,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,31.6
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
606591,Skomer Drive,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,31.7
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.8
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
606591,Skomer Drive,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,31.7
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
606591,Skomer Drive,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,31.8
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
606591,Skomer Drive,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,31.7
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.17
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
606591,Skomer Drive,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,31.6
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.97
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
606591,Skomer Drive,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
606591,Skomer Drive,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
606591,Skomer Drive,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,31.1
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.26
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
606591,Skomer Drive,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,30.9
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.67
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
