Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
606591,Skomer Drive,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,30.7
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.66
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
606591,Skomer Drive,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.01
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
606591,Skomer Drive,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,30.4
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.34
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
606591,Skomer Drive,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,30.2
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.73
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
606591,Skomer Drive,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,30.0
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.35
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
606591,Skomer Drive,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,29.7
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.89
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
606591,Skomer Drive,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,29.5
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.63
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
606591,Skomer Drive,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
606591,Skomer Drive,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.74
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
606591,Skomer Drive,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
606591,Skomer Drive,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
606591,Skomer Drive,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
