Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
606591,Skomer Drive,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.6
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
606591,Skomer Drive,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
606591,Skomer Drive,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,28.2
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.74
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
606591,Skomer Drive,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
606591,Skomer Drive,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
606591,Skomer Drive,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
606591,Skomer Drive,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
606591,Skomer Drive,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
606591,Skomer Drive,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
606591,Skomer Drive,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
606591,Skomer Drive,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
606591,Skomer Drive,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
