Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
606591,Skomer Drive,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
606591,Skomer Drive,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
606591,Skomer Drive,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
606591,Skomer Drive,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
606591,Skomer Drive,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,28.2
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.94
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
606591,Skomer Drive,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
606591,Skomer Drive,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
606591,Skomer Drive,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
606591,Skomer Drive,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
606591,Skomer Drive,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
606591,Skomer Drive,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
606591,Skomer Drive,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
