Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
606591,Skomer Drive,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
606591,Skomer Drive,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
606591,Skomer Drive,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
606591,Skomer Drive,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
606591,Skomer Drive,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
606591,Skomer Drive,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.22
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
606591,Skomer Drive,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.41
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
606591,Skomer Drive,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.31
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
606591,Skomer Drive,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
606591,Skomer Drive,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.4
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
606591,Skomer Drive,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.42
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
606591,Skomer Drive,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
