Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
606591,Skomer Drive,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.99
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
606591,Skomer Drive,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
606591,Skomer Drive,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.16
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
606591,Skomer Drive,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.97
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
606591,Skomer Drive,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,28.7
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.27
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
606591,Skomer Drive,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,28.7
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.53
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
606591,Skomer Drive,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.28
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.07
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
606591,Skomer Drive,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.89
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.96
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
606591,Skomer Drive,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.62
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
606591,Skomer Drive,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606591,Skomer Drive,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.32
