Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,29.1
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.94
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.92
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.24
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606591,Skomer Drive,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,29.3
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.08
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606591,Skomer Drive,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.86
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.9
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
606591,Skomer Drive,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,29.5
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.51
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606591,Skomer Drive,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.83
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.46
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
606591,Skomer Drive,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.17
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
606591,Skomer Drive,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,29.7
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.43
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.89
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
606591,Skomer Drive,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,29.8
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.68
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.2
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
606591,Skomer Drive,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,29.9
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.99
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.64
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
606591,Skomer Drive,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,29.9
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.1
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
606591,Skomer Drive,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,30.0
606591,Skomer Drive,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
