Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
606591,Skomer Drive,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
606591,Skomer Drive,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
606591,Skomer Drive,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
606591,Skomer Drive,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,30.9
606591,Skomer Drive,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
606591,Skomer Drive,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606591,Skomer Drive,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
606591,Skomer Drive,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606591,Skomer Drive,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
606591,Skomer Drive,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606591,Skomer Drive,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.14
606591,Skomer Drive,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
606591,Skomer Drive,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
606591,Skomer Drive,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
606591,Skomer Drive,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,30.9
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.04
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.91
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
606591,Skomer Drive,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,31.0
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.8
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,31.1
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.69
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.97
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
606591,Skomer Drive,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,31.1
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.04
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606591,Skomer Drive,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,31.2
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
606591,Skomer Drive,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.76
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
606591,Skomer Drive,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.73
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.09
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.41
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.33
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
606591,Skomer Drive,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,31.5
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.07
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,31.6
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.96
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,31.7
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.01
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
606591,Skomer Drive,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
