Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,31.8
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.98
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
606591,Skomer Drive,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,31.9
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.42
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
606591,Skomer Drive,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,31.9
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.25
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
606591,Skomer Drive,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,30.2
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
606591,Skomer Drive,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
606591,Skomer Drive,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,30.5
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.68
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
606591,Skomer Drive,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
606591,Skomer Drive,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
606591,Skomer Drive,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,30.9
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
606591,Skomer Drive,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,31.1
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
606591,Skomer Drive,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,31.2
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.57
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
606591,Skomer Drive,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
