Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
606591,Skomer Drive,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,31.5
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.76
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
606591,Skomer Drive,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,31.6
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
606591,Skomer Drive,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,31.7
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.2
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
606591,Skomer Drive,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,31.9
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.53
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
606591,Skomer Drive,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,32.0
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
606591,Skomer Drive,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,32.1
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
606591,Skomer Drive,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
606591,Skomer Drive,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,32.4
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
606591,Skomer Drive,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,32.5
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
606591,Skomer Drive,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,32.7
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
606591,Skomer Drive,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,32.8
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
