Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
606591,Skomer Drive,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,33.0
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
606591,Skomer Drive,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,33.1
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
606591,Skomer Drive,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,33.3
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
606591,Skomer Drive,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,33.5
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
606591,Skomer Drive,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
606591,Skomer Drive,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,33.8
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
606591,Skomer Drive,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
606591,Skomer Drive,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,34.2
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
606591,Skomer Drive,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,34.4
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.35
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
606591,Skomer Drive,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,34.6
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
606591,Skomer Drive,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,34.8
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
606591,Skomer Drive,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,34.8
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
