Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
606591,Skomer Drive,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,34.8
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
606591,Skomer Drive,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,34.7
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
606591,Skomer Drive,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,34.6
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
606591,Skomer Drive,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,34.5
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
606591,Skomer Drive,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,34.5
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
606591,Skomer Drive,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,34.4
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
606591,Skomer Drive,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,34.3
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
606591,Skomer Drive,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,34.3
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
606591,Skomer Drive,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,34.3
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
606591,Skomer Drive,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,34.3
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
606591,Skomer Drive,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,34.3
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.62
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
606591,Skomer Drive,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
