Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,34.2
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.34
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
606591,Skomer Drive,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
606591,Skomer Drive,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.87
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
606591,Skomer Drive,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.06
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
606591,Skomer Drive,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.52
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
606591,Skomer Drive,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,33.5
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
606591,Skomer Drive,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,33.4
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.57
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
606591,Skomer Drive,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,33.2
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.56
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
606591,Skomer Drive,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.29
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,33.1
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
606591,Skomer Drive,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.29
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,32.9
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
606591,Skomer Drive,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.32
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,32.8
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.49
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606591,Skomer Drive,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.22
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,32.6
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
606591,Skomer Drive,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.4
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
