Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,32.5
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.92
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
606591,Skomer Drive,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,32.4
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
606591,Skomer Drive,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,32.2
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
606591,Skomer Drive,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,32.1
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
606591,Skomer Drive,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,31.9
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.49
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
606591,Skomer Drive,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,31.7
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.87
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
606591,Skomer Drive,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.31
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,31.5
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.92
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
606591,Skomer Drive,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,31.2
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.48
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
606591,Skomer Drive,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,31.0
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
606591,Skomer Drive,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,30.9
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
606591,Skomer Drive,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.29
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
606591,Skomer Drive,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606591,Skomer Drive,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
