Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,30.4
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
606591,Skomer Drive,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
606591,Skomer Drive,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
606591,Skomer Drive,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,30.0
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
606591,Skomer Drive,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,29.9
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
606591,Skomer Drive,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,29.8
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
606591,Skomer Drive,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,29.8
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
606591,Skomer Drive,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,29.7
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
606591,Skomer Drive,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
606591,Skomer Drive,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,29.5
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
606591,Skomer Drive,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
606591,Skomer Drive,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,29.3
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
