Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
606591,Skomer Drive,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
606591,Skomer Drive,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,29.1
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.31
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
606591,Skomer Drive,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
606591,Skomer Drive,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
606591,Skomer Drive,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
606591,Skomer Drive,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,28.7
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
606591,Skomer Drive,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
606591,Skomer Drive,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
606591,Skomer Drive,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
606591,Skomer Drive,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
606591,Skomer Drive,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
606591,Skomer Drive,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
