Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
606591,Skomer Drive,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
606591,Skomer Drive,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
606591,Skomer Drive,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,28.2
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
606591,Skomer Drive,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.2
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
606591,Skomer Drive,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,28.2
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
606591,Skomer Drive,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
606591,Skomer Drive,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
606591,Skomer Drive,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.3
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
606591,Skomer Drive,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
606591,Skomer Drive,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
606591,Skomer Drive,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.58
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.48
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
606591,Skomer Drive,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
606591,Skomer Drive,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
606591,Skomer Drive,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
